Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.64
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.3
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.5
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.3
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
513394,Regents Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.34
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.37
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.4
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
513394,Regents Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.23
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.13
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.5
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
513394,Regents Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.36
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.88
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.6
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
513394,Regents Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.22
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.95
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.8
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
513394,Regents Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.23
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.8
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
513394,Regents Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.31
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.8
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.4
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.0
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,15.9
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
513394,Regents Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.62
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.32
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.4
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.1
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.7
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.1
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.6
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
513394,Regents Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.3
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.66
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.3
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.4
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.0
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.2
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
513394,Regents Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.25
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,52.66
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.21
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.6
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.9
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,221.5
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.3
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.53
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
