Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
513394,Regents Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.28
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.42
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.27
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.1
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.3
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.6
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.4
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
513394,Regents Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.22
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,48.98
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.43
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.0
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.2
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.4
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.5
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
513394,Regents Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.49
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,46.28
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.65
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.5
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.9
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.8
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.5
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.8
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
513394,Regents Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.13
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.79
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.07
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.3
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.4
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.3
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.5
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.49
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.91
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
513394,Regents Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.67
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,47.88
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,48.73
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.3
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.6
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.7
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.6
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.46
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
513394,Regents Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.85
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.27
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,50.18
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.4
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.6
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,208.2
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.6
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.11
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.05
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.33
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
513394,Regents Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.74
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.18
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.03
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.1
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.2
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,186.1
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.7
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.81
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.07
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.68
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
513394,Regents Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.92
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.24
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.1
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.2
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.0
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.7
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.8
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.92
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
513394,Regents Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.67
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,46.03
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,45.12
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.8
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.1
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.3
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.8
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.58
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
513394,Regents Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.46
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,47.19
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,53.24
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.4
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.8
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.9
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.9
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
