Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.3
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.54
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.37
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
513394,Regents Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.61
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,47.54
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,53.56
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.3
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.9
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,222.7
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.9
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.65
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.41
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
513394,Regents Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.12
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.85
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,53.09
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.0
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.3
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.0
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.0
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.84
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.97
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.83
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
513394,Regents Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,45.47
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.71
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,56.09
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.3
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.2
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,232.5
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.0
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.64
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.72
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.67
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
513394,Regents Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,52.34
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.85
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,55.18
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,219.4
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.5
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,229.0
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.0
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.14
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.03
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
513394,Regents Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,46.04
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,47.37
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,56.62
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.5
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.7
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,236.3
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.46
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.2
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.34
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
513394,Regents Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,48.1
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.47
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,55.1
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,203.4
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,216.5
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,232.4
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.5
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.57
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
513394,Regents Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,49.75
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.43
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.89
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.8
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.8
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,214.3
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.86
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.2
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
513394,Regents Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,59.77
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.9
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,52.2
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,253.1
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.3
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.1
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.95
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.27
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.25
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
513394,Regents Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,52.08
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,54.69
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,51.09
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,221.1
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,231.3
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,215.5
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.19
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.65
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.71
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.39
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
513394,Regents Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.17
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,53.92
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,52.37
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.5
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,228.6
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.6
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.84
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.39
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
513394,Regents Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
