Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.96
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.42
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
513394,Regents Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.08
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.02
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.4
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.7
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.4
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.64
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.8
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.79
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.61
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
513394,Regents Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.4
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.62
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.72
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.4
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.2
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.34
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.9
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.85
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.98
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
513394,Regents Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.63
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.1
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.0
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.3
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.0
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.96
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
513394,Regents Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.89
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.99
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.33
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.0
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.1
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.25
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
513394,Regents Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.1
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.84
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.6
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.4
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.2
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.65
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
513394,Regents Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.09
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.23
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.3
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.14
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
513394,Regents Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.49
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.56
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.63
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.3
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
513394,Regents Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.43
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.43
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.4
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
513394,Regents Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.08
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.27
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.4
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
513394,Regents Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
