Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.4
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
513394,Regents Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.4
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
513394,Regents Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.69
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.13
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.4
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
513394,Regents Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.93
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.4
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
513394,Regents Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.64
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,18.3
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
513394,Regents Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,18.3
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
513394,Regents Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.64
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.3
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
513394,Regents Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.3
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
513394,Regents Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.3
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
513394,Regents Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.2
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
513394,Regents Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.99
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
