Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.1
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
513394,Regents Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.1
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
513394,Regents Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.1
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
513394,Regents Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.1
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
513394,Regents Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.01
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.0
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
513394,Regents Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.0
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
513394,Regents Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.9
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
513394,Regents Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.8
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
513394,Regents Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.2
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.7
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
513394,Regents Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.6
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
513394,Regents Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
