Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.6
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
513394,Regents Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
513394,Regents Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.5
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
513394,Regents Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.4
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
513394,Regents Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.29
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.76
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.3
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
513394,Regents Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.92
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.2
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
513394,Regents Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
513394,Regents Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
513394,Regents Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.55
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.0
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
513394,Regents Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.9
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
513394,Regents Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
