Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.9
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
513394,Regents Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.8
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
513394,Regents Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.52
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.7
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
513394,Regents Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.27
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.6
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
513394,Regents Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.4
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
513394,Regents Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.58
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.03
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.3
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.44
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
513394,Regents Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.3
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
513394,Regents Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.2
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
513394,Regents Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.58
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.81
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.1
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
513394,Regents Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.58
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.1
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
513394,Regents Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.66
