Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.1
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.8
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.1
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
513394,Regents Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.32
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.15
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.1
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
513394,Regents Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.97
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.1
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
513394,Regents Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.32
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.2
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
513394,Regents Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.46
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.3
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
513394,Regents Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.51
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.4
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
513394,Regents Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.84
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.5
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.4
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
513394,Regents Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.17
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.57
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.5
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
513394,Regents Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.67
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.8
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.6
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
513394,Regents Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.07
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.46
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.39
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.4
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.6
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.97
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
513394,Regents Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
