Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.32
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.49
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.9
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.7
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.7
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
513394,Regents Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.07
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.8
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
513394,Regents Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.02
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.8
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
513394,Regents Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.89
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.9
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
513394,Regents Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.9
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
513394,Regents Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.0
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
513394,Regents Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.0
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
513394,Regents Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.1
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
513394,Regents Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.2
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513394,Regents Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.3
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
513394,Regents Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
