Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.4
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
513394,Regents Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.5
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
513394,Regents Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.5
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
513394,Regents Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.6
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
513394,Regents Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.7
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
513394,Regents Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.8
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
513394,Regents Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.8
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513394,Regents Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.9
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
513394,Regents Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.0
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
513394,Regents Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.0
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
513394,Regents Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
