Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.1
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
513394,Regents Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.2
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513394,Regents Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.3
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
513394,Regents Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.4
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
513394,Regents Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.5
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
513394,Regents Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.6
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
513394,Regents Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.6
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
513394,Regents Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.8
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
513394,Regents Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.8
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
513394,Regents Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.9
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
513394,Regents Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
