Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.9
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
513394,Regents Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.0
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
513394,Regents Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.96
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.0
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
513394,Regents Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.93
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.1
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
513394,Regents Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.1
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
513394,Regents Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,19.2
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
513394,Regents Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.16
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,19.3
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
513394,Regents Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.48
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,19.3
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
513394,Regents Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.28
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.46
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,19.4
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
513394,Regents Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.77
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,19.4
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
513394,Regents Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
