Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.63
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.22
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.4
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
513394,Regents Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.83
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.1
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,19.5
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
513394,Regents Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.27
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.6
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
513394,Regents Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.19
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.6
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
513394,Regents Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.09
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.7
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
513394,Regents Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.62
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,103.4
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
513394,Regents Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.93
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
513394,Regents Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.05
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
513394,Regents Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
513394,Regents Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.47
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
513394,Regents Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
