Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.0
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
513394,Regents Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.73
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.4
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
513394,Regents Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.99
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.59
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.5
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.4
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
513394,Regents Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.23
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.56
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.02
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.3
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.3
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.9
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
513394,Regents Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.58
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.87
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.7
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.0
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
513394,Regents Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.99
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.98
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
513394,Regents Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.78
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.75
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,104.8
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.3
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.5
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.11
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
513394,Regents Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.88
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.82
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,91.6
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.6
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.3
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.44
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.4
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
513394,Regents Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.94
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.68
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.32
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.9
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.7
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.53
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.58
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
513394,Regents Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.68
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.92
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.45
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.0
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.22
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.09
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
513394,Regents Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
