Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.58
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.23
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.53
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.5
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.0
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.93
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.61
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
513394,Regents Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.13
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.45
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.52
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.86
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.0
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.1
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.2
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.09
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
513394,Regents Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.16
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.83
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.6
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.64
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.11
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
513394,Regents Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.25
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.04
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.11
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.3
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.0
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.7
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.02
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.87
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
513394,Regents Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.42
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.01
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.64
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.2
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.82
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
513394,Regents Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.05
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.99
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.06
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.3
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.9
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.44
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
513394,Regents Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.86
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.82
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.7
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.0
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.5
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.86
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
513394,Regents Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.95
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.96
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.16
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.5
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.7
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.33
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.32
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.72
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
513394,Regents Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.67
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.32
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.3
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.1
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.24
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.97
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.05
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
513394,Regents Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.47
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.52
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.6
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.9
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.89
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.29
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
513394,Regents Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
