Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.78
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,51.56
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.31
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.53
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,101.6
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,215.8
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.0
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.57
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.03
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.41
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
513394,Regents Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.48
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.1
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.64
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.3
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.6
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.1
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.5
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.25
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.67
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.23
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
513394,Regents Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,57.97
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.77
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.89
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,120.1
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,241.7
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.9
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.91
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.62
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.36
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
513394,Regents Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,57.58
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.84
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.27
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.1
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,240.5
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.6
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.2
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.35
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.79
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
513394,Regents Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,50.84
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.53
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.01
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,213.1
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.2
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.8
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.79
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.62
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
513394,Regents Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,55.08
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.67
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.99
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,95.3
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,231.1
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.1
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.3
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.05
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.99
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
513394,Regents Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,65.08
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.15
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.29
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,121.9
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,274.2
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.0
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.9
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.14
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.42
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
513394,Regents Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,64.24
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.95
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.16
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,123.5
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,268.9
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.4
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.6
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.3
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.57
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.2
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,207.0
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
513394,Regents Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,57.6
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,48.56
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.86
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,108.3
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,239.5
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.4
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.73
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.0
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.16
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.44
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,196.2
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
513394,Regents Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,61.4
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,53.67
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.84
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,99.8
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,256.0
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,223.5
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.1
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.81
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.1
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.4
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.01
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.37
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.08
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,192.1
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
