Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
513394,Regents Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,60.63
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.21
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.6
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.1
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,252.8
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.7
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.8
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.33
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.46
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,99.6
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.78
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.67
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.47
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,189.1
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
513394,Regents Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,51.56
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.46
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.3
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,215.8
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.3
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,193.4
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.59
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.24
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.16
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.66
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
513394,Regents Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,47.1
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,53.93
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,45.59
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.6
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,224.9
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.0
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.6
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.78
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.89
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
513394,Regents Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,53.51
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,60.18
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.03
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.8
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,224.5
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,251.6
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.5
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.73
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.45
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.33
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.39
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.1
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
513394,Regents Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,43.59
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,57.3
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.69
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.9
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,239.7
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.4
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.51
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.35
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.3
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.35
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
513394,Regents Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.91
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,56.24
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,46.64
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.1
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,235.8
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.4
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.48
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.71
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.3
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.8
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
513394,Regents Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.49
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.32
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.98
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.1
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.1
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.7
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.03
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.45
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
513394,Regents Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,47.12
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,47.36
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,45.18
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.2
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.2
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.9
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.95
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.85
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.21
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
513394,Regents Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,49.09
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.27
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.34
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,206.5
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.9
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,185.9
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.78
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.08
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
513394,Regents Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,53.09
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.45
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.3
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,222.1
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.8
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.3
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.59
