Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.98
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
513394,Regents Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,53.67
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,52.94
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.33
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,96.6
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,224.4
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,220.8
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.2
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.48
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.86
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
513394,Regents Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,50.16
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.27
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.0
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,212.5
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.0
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.82
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.19
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
513394,Regents Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,52.39
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.62
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.01
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,222.1
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.5
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.8
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.65
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.06
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
513394,Regents Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,52.87
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.72
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.95
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,224.0
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.9
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.9
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.67
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.9
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.31
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
513394,Regents Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,50.1
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.43
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.32
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,212.2
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.9
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.3
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.43
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.44
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
513394,Regents Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.09
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.22
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.73
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.9
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.0
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.7
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.7
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.18
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
513394,Regents Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.29
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.51
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.49
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.8
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.7
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.8
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.84
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
513394,Regents Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.98
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.87
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.86
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.4
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.1
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.73
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.05
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.76
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
513394,Regents Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.84
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.53
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.25
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.3
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.7
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.31
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
513394,Regents Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.54
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,47.27
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.97
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.6
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.7
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.9
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
