Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.24
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
513394,Regents Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.59
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,52.06
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.5
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.7
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.9
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.7
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.7
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.93
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.06
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
513394,Regents Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.83
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.57
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.66
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.0
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.8
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
513394,Regents Gate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,43.59
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,45.3
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,50.68
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.3
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.5
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,215.2
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.15
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.2
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
513394,Regents Gate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.5
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.96
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,43.29
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.0
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.1
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,180.3
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.32
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.74
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
513394,Regents Gate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.4
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,54.21
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.49
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.7
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.8
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,224.9
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.7
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.1
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
513394,Regents Gate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.14
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.98
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,47.48
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.0
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.5
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.8
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.99
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.7
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.82
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
513394,Regents Gate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.38
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.87
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,53.26
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.4
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.7
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.3
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,220.8
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.59
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.28
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.39
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
513394,Regents Gate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,41.39
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.85
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.41
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.6
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.6
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.25
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.83
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
513394,Regents Gate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.34
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.62
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.4
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.3
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.2
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
513394,Regents Gate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.14
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.74
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.8
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.3
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.8
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
