Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.5
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.86
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
513394,Regents Gate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.83
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.64
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.26
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.7
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.3
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.16
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
513394,Regents Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.22
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.05
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.7
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.0
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.9
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.1
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.52
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
513394,Regents Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,46.49
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,52.42
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.64
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,97.7
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.6
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,219.1
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.49
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.56
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
513394,Regents Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.3
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.04
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.03
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,195.8
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.0
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.93
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
513394,Regents Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,52.56
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.3
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.53
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,113.3
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,219.4
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.67
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
513394,Regents Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,53.94
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.85
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,120.3
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,225.5
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.31
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
513394,Regents Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.58
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.68
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.62
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.7
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.0
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.2
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
513394,Regents Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.41
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.03
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.43
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.0
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.98
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
513394,Regents Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.0
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.32
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.0
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.33
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
513394,Regents Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.71
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.08
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.9
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
