Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.8
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
513394,Regents Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.87
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.9
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.84
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.69
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
513394,Regents Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.12
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.4
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.3
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
513394,Regents Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.08
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.5
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.3
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.79
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
513394,Regents Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.43
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.54
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.9
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.5
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.3
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
513394,Regents Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.85
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.68
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.2
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
513394,Regents Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.72
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.62
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.73
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
513394,Regents Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.64
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.15
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.2
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
513394,Regents Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.58
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.69
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
513394,Regents Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.22
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
513394,Regents Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.45
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.32
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.5
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
