Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.15
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
513394,Regents Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.1
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
513394,Regents Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.74
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.69
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.8
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,22.0
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
513394,Regents Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.5
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.74
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,22.0
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
513394,Regents Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.2
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.9
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
513394,Regents Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.9
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
513394,Regents Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.78
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.34
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.8
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
513394,Regents Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.36
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.12
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.8
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
513394,Regents Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.45
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.5
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.7
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
513394,Regents Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.45
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.02
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.3
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.7
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
513394,Regents Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
