Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.6
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
513394,Regents Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.6
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
513394,Regents Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.6
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
513394,Regents Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.76
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.6
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
513394,Regents Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.78
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.6
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
513394,Regents Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.6
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
513394,Regents Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
513394,Regents Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
513394,Regents Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
513394,Regents Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
513394,Regents Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
