Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
513394,Regents Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
513394,Regents Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
513394,Regents Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
513394,Regents Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
513394,Regents Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
513394,Regents Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
513394,Regents Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
513394,Regents Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
513394,Regents Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.85
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
513394,Regents Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
