Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
513394,Regents Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.3
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
513394,Regents Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.3
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
513394,Regents Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.42
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.2
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
513394,Regents Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.93
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.2
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
513394,Regents Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.21
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.1
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
513394,Regents Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.08
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.0
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
513394,Regents Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.71
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.0
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
513394,Regents Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.8
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.9
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
513394,Regents Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.9
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
513394,Regents Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.72
