Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
513394,Regents Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.86
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
513394,Regents Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.66
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.2
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
513394,Regents Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.97
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.8
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
513394,Regents Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.45
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
513394,Regents Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
513394,Regents Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.18
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
513394,Regents Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.46
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
513394,Regents Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.9
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
513394,Regents Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
513394,Regents Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
