Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.59
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.65
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
513394,Regents Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.59
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.7
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
513394,Regents Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.35
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.21
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.6
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.7
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
513394,Regents Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.72
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.26
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.7
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.7
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.01
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513394,Regents Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.0
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.7
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
513394,Regents Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.61
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.5
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
513394,Regents Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.26
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.9
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.5
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
513394,Regents Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.21
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,100.7
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.0
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
513394,Regents Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.13
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,98.2
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.8
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.05
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
513394,Regents Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.21
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.0
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.8
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
513394,Regents Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
