Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.62
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
513394,Regents Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.64
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.9
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
513394,Regents Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
513394,Regents Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.23
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
513394,Regents Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.34
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
513394,Regents Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.21
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.35
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
513394,Regents Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.65
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.88
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
513394,Regents Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.65
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.44
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
513394,Regents Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.12
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
513394,Regents Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.4
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.6
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
513394,Regents Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
