Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.83
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.5
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
513394,Regents Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.41
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
513394,Regents Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.13
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.26
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.81
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.6
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
513394,Regents Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.99
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.76
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.42
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.8
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.1
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
513394,Regents Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.15
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.13
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.0
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.1
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
513394,Regents Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.3
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.51
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
513394,Regents Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.03
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.74
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.6
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
513394,Regents Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.67
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.95
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.5
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.1
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.7
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.39
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.99
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
513394,Regents Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.01
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.74
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.94
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.3
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.65
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
513394,Regents Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.22
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.05
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.6
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.83
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
513394,Regents Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
