Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.79
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.75
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.95
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.1
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.1
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
513394,Regents Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.47
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.44
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.15
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.9
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.1
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.06
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
513394,Regents Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.11
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.59
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.91
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.1
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.8
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.76
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.15
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
513394,Regents Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.57
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.14
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.64
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.8
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.3
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.25
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
513394,Regents Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.88
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.5
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.47
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.6
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.3
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.83
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.05
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.17
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
513394,Regents Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.1
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.02
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.86
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.2
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.8
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.3
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.63
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.15
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
513394,Regents Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,47.54
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.11
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.51
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,202.1
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.8
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.9
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.6
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.16
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.29
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
513394,Regents Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.28
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,51.43
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.99
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.6
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.3
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.3
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.86
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.29
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.94
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.68
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
513394,Regents Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.42
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,50.06
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.9
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.7
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.2
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.5
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.81
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.27
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.44
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
513394,Regents Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.33
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.12
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.55
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.1
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.0
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.7
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.66
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.49
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
513394,Regents Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
