Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,43.34
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.6
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.32
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.4
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.5
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.29
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.69
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.65
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
513394,Regents Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.67
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,45.41
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.14
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.8
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.1
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.6
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.38
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.34
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.67
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.86
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
513394,Regents Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.05
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,51.11
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.12
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.1
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.6
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.6
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.69
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.55
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
513394,Regents Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.56
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,50.11
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.92
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.8
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.8
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.0
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.59
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.31
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.95
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.9
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
513394,Regents Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.27
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.97
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.14
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.9
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.9
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.3
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.79
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.64
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.68
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
513394,Regents Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.16
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.65
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.78
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.2
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.5
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.5
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.05
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.39
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
513394,Regents Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.16
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,50.53
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.89
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.0
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,211.0
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.8
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.79
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.12
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
513394,Regents Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.61
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.07
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.15
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.5
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.0
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.01
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.32
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
513394,Regents Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.11
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.54
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,42.02
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.9
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.0
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.4
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.62
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.32
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
513394,Regents Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.02
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.99
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.59
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.9
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.5
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.4
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.85
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.05
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.06
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.79
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
513394,Regents Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
