Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.96
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.07
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.33
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.7
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.1
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.4
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.26
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.01
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
513394,Regents Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.3
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.56
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.22
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.0
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.9
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.47
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.75
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
513394,Regents Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,46.64
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.92
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.9
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.6
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.5
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.86
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.83
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
513394,Regents Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.57
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.3
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.54
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
513394,Regents Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.72
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.96
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.39
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.9
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
513394,Regents Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.81
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
513394,Regents Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.83
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.11
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.4
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.6
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
513394,Regents Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.21
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.75
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.4
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.2
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.5
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
513394,Regents Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.49
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.3
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
513394,Regents Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.32
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.3
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
513394,Regents Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
