Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.84
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.46
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.14
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.1
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
513394,Regents Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.43
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.61
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.8
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.7
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.78
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
513394,Regents Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.37
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.2
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
513394,Regents Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.94
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
513394,Regents Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
513394,Regents Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
513394,Regents Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
513394,Regents Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
513394,Regents Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.01
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
513394,Regents Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
