Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
513394,Regents Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
513394,Regents Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.17
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
513394,Regents Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
513394,Regents Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
513394,Regents Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
513394,Regents Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
513394,Regents Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
513394,Regents Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.17
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.02
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.4
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
513394,Regents Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.98
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
513394,Regents Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
