Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
513394,Regents Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
513394,Regents Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.26
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
513394,Regents Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
513394,Regents Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.07
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
513394,Regents Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
513394,Regents Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.52
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
513394,Regents Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
513394,Regents Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
513394,Regents Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.43
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
513394,Regents Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
