Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
513394,Regents Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
513394,Regents Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
513394,Regents Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
513394,Regents Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
513394,Regents Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.19
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
513394,Regents Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.42
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.7
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
513394,Regents Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
513394,Regents Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.32
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
513394,Regents Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.19
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.76
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
513394,Regents Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
