Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
513394,Regents Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
513394,Regents Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.44
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
513394,Regents Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
513394,Regents Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.92
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
513394,Regents Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.07
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.34
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
513394,Regents Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.98
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
513394,Regents Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.07
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.34
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
513394,Regents Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.9
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.07
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.77
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.1
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.4
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
513394,Regents Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.46
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.04
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.9
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.2
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
513394,Regents Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.19
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.97
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.79
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.0
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
