Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
513394,Regents Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.11
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.52
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.9
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
513394,Regents Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.94
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.85
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
513394,Regents Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
513394,Regents Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
513394,Regents Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
513394,Regents Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
513394,Regents Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
513394,Regents Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
513394,Regents Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
513394,Regents Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
