Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
513394,Regents Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513394,Regents Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
513394,Regents Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
513394,Regents Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
513394,Regents Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
513394,Regents Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
513394,Regents Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
513394,Regents Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513394,Regents Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
513394,Regents Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
513394,Regents Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
