Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
513394,Regents Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
513394,Regents Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
513394,Regents Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.7
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
513394,Regents Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
513394,Regents Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
513394,Regents Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
513394,Regents Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
513394,Regents Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
513394,Regents Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
513394,Regents Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.93
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
