Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
513394,Regents Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.19
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.3
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
513394,Regents Gate,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.12
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
513394,Regents Gate,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.21
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
513394,Regents Gate,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.07
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
513394,Regents Gate,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
513394,Regents Gate,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.6
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
513394,Regents Gate,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
513394,Regents Gate,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.5
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
513394,Regents Gate,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.5
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
513394,Regents Gate,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
