Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.5
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
513394,Regents Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.61
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
513394,Regents Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.18
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
513394,Regents Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.45
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.9
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
513394,Regents Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.64
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.02
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
513394,Regents Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.77
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.7
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
513394,Regents Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.33
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.09
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.9
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.5
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.7
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
513394,Regents Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.05
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.15
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.81
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.6
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.3
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.7
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
513394,Regents Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.49
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.11
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
513394,Regents Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.11
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
513394,Regents Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.61
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
