Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
513394,Regents Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.06
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.91
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.81
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.8
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.22
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
513394,Regents Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.6
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.01
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.95
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.3
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
513394,Regents Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.28
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.47
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.67
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.6
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.9
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
513394,Regents Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.8
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.17
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.74
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.8
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.5
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.1
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
513394,Regents Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.47
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.02
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.6
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.2
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.66
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
513394,Regents Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.1
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.3
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.79
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.6
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.7
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.6
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.54
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.17
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
513394,Regents Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.19
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,60.32
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.91
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,117.2
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.4
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,252.6
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,181.2
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.5
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.59
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.06
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
513394,Regents Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.38
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,56.42
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.76
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,112.7
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.5
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,237.0
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.8
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.48
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
513394,Regents Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.47
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,46.17
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.96
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.1
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.0
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.43
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
513394,Regents Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
