Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.8
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.05
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.07
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.1
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.2
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.3
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
513394,Regents Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.46
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.07
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.51
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.8
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.5
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.94
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.73
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
513394,Regents Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,44.21
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.54
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.38
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.2
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.9
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.13
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.35
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
513394,Regents Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.81
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.68
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.1
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.8
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.6
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.9
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.31
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.43
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
513394,Regents Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.84
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.19
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.46
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.4
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.7
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.1
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.06
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.02
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.52
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
513394,Regents Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,48.19
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,46.22
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,46.44
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,203.4
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.5
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.2
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.91
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.28
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.12
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
513394,Regents Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,43.86
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.14
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.75
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.7
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,214.4
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.0
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.75
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.9
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.76
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
513394,Regents Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,49.97
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,45.16
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.71
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,211.3
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.6
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.4
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.16
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.24
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
513394,Regents Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,48.33
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,49.1
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,44.67
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,206.5
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,209.1
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.7
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.84
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.3
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
513394,Regents Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.18
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,56.28
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,51.66
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,96.2
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.5
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,237.2
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,217.8
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.7
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.34
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.88
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
513394,Regents Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
