Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.23
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.93
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.44
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.2
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.8
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.9
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.36
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.59
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
513394,Regents Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.84
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.17
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.74
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.3
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.9
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.0
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.16
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.76
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
513394,Regents Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.09
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.95
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.51
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.5
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.9
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.24
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
513394,Regents Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,41.81
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.84
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.4
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.2
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.29
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.01
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
513394,Regents Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.8
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.15
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.9
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.2
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.8
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.86
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.97
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
513394,Regents Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.71
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.92
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.85
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.3
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.1
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.65
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
513394,Regents Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.27
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.94
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.39
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.6
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.3
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.31
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.57
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
513394,Regents Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.51
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.06
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.2
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.6
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.01
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
513394,Regents Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.47
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.24
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.8
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
513394,Regents Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.62
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,44.35
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,102.6
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.2
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.5
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
513394,Regents Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
