Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.5
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,99.6
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.6
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
513394,Regents Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.41
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.59
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.1
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.89
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
513394,Regents Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.12
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.41
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.5
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
513394,Regents Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.07
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.88
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.38
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
513394,Regents Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.28
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
513394,Regents Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.31
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.62
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
513394,Regents Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.6
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.25
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
513394,Regents Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.7
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
513394,Regents Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.35
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
513394,Regents Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
513394,Regents Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
