Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.7
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
513394,Regents Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.31
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.6
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
513394,Regents Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.33
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.5
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
513394,Regents Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.48
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
513394,Regents Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
513394,Regents Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.9
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.3
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
513394,Regents Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.3
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
513394,Regents Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.2
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
513394,Regents Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
513394,Regents Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
513394,Regents Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
