Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.59
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.0
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
513394,Regents Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.82
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.36
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.0
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
513394,Regents Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.93
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.73
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.9
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.99
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
513394,Regents Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.07
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.8
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
513394,Regents Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.95
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.7
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
513394,Regents Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.67
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.26
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.7
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
513394,Regents Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.48
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.92
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.6
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
513394,Regents Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.51
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.76
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
513394,Regents Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.73
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.5
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
513394,Regents Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
513394,Regents Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
