Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
513394,Regents Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.3
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
513394,Regents Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.3
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
513394,Regents Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.2
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
513394,Regents Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.2
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
513394,Regents Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.1
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
513394,Regents Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.1
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
513394,Regents Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.0
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
513394,Regents Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.0
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
513394,Regents Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.0
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
513394,Regents Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
