Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.0
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
513394,Regents Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.9
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
513394,Regents Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.9
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
513394,Regents Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
513394,Regents Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.59
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
513394,Regents Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.24
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.7
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
513394,Regents Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.7
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
513394,Regents Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.6
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
513394,Regents Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.6
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
513394,Regents Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.6
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
