Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
513394,Regents Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.45
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
513394,Regents Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.96
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.57
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.2
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.7
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.42
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
513394,Regents Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.8
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.2
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513394,Regents Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.23
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.95
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
513394,Regents Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.84
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.6
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.61
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
513394,Regents Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.96
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.6
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
513394,Regents Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.44
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
513394,Regents Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
513394,Regents Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.24
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
513394,Regents Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
