Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
513394,Regents Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
513394,Regents Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
513394,Regents Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
513394,Regents Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
513394,Regents Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
513394,Regents Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
513394,Regents Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
513394,Regents Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
513394,Regents Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
513394,Regents Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
