Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
513394,Regents Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
513394,Regents Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
513394,Regents Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.4
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513394,Regents Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
513394,Regents Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.5
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
513394,Regents Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.6
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
513394,Regents Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.7
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
513394,Regents Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.8
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
513394,Regents Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.0
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
513394,Regents Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.1
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
