Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
513394,Regents Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.2
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
513394,Regents Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.3
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
513394,Regents Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.4
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
513394,Regents Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.5
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
513394,Regents Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.6
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
513394,Regents Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.7
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513394,Regents Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.8
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513394,Regents Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.9
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
513394,Regents Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.9
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
513394,Regents Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.0
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
