Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
513394,Regents Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.0
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
513394,Regents Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.1
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
513394,Regents Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,22.2
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
513394,Regents Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.2
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
513394,Regents Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.3
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
513394,Regents Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,22.3
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
513394,Regents Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
513394,Regents Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.14
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
513394,Regents Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.4
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
513394,Regents Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.89
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.3
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
