Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
513394,Regents Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.56
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
513394,Regents Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.57
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.39
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,23.7
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
513394,Regents Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,23.7
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
513394,Regents Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
513394,Regents Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.01
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
513394,Regents Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.79
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.3
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
513394,Regents Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
513394,Regents Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.65
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
513394,Regents Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.62
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.12
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
513394,Regents Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.39
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.55
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.8
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,23.9
