Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
513394,Regents Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.14
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.2
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
513394,Regents Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.67
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.4
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
513394,Regents Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.82
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.39
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.6
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
513394,Regents Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,44.33
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.46
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.9
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.35
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
513394,Regents Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.44
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.74
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.4
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.4
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.85
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
513394,Regents Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.0
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.97
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.1
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
513394,Regents Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.9
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.26
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.22
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.9
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.3
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.2
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.66
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
513394,Regents Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.92
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.9
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.69
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.2
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.2
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.5
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.11
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
513394,Regents Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.61
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.78
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.88
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.9
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.0
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
513394,Regents Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.89
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.56
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.5
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
