Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.22
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
513394,Regents Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.28
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.33
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
513394,Regents Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.1
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.62
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.53
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.6
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
513394,Regents Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.62
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.84
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.5
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
513394,Regents Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.68
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.22
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.0
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.7
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.56
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
513394,Regents Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.09
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.29
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.5
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.31
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
513394,Regents Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.15
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.05
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.29
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.9
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.9
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.43
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
513394,Regents Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.0
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.09
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.91
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.5
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.3
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.92
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
513394,Regents Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.54
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.0
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.31
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.3
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.0
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.6
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.86
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
513394,Regents Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,40.3
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.77
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.64
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.3
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.6
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.1
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.68
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.93
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.48
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
513394,Regents Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,43.38
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.4
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.76
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.7
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.9
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.8
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
