Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.94
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.33
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.38
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.22
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
513394,Regents Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.27
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,52.31
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.88
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.3
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.3
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.05
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.74
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.05
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
513394,Regents Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,52.72
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,41.77
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.38
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,221.6
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.4
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.0
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.41
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.07
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.96
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
513394,Regents Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.92
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.7
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,50.61
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.1
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.9
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,212.7
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.6
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.04
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.39
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
513394,Regents Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.6
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.68
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.68
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.0
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.2
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.6
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.32
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.17
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.85
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
513394,Regents Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,42.31
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.64
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.45
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.6
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.7
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.94
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.37
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.48
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
513394,Regents Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,43.55
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.57
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.8
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.6
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.6
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.2
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.89
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.57
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.53
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
513394,Regents Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.72
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.16
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.96
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.2
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.2
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.6
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.71
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.27
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
513394,Regents Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.18
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.43
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.78
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.9
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.37
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
513394,Regents Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.55
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.5
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.1
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.43
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
513394,Regents Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.29
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.58
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
