Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
513394,Regents Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.16
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.12
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.4
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.98
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
513394,Regents Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.98
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.06
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.4
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.8
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
513394,Regents Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.68
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.62
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.7
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
513394,Regents Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.05
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.31
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
513394,Regents Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.16
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
513394,Regents Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
513394,Regents Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.05
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.73
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
513394,Regents Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.68
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.55
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
513394,Regents Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.05
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
513394,Regents Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.99
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
