Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
513394,Regents Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.34
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
513394,Regents Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.58
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
513394,Regents Gate,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
513394,Regents Gate,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
513394,Regents Gate,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.2
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
513394,Regents Gate,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
513394,Regents Gate,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.14
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
513394,Regents Gate,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
513394,Regents Gate,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
513394,Regents Gate,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
