Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513394,Regents Gate,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
513394,Regents Gate,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
513394,Regents Gate,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
513394,Regents Gate,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
513394,Regents Gate,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
513394,Regents Gate,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
513394,Regents Gate,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
513394,Regents Gate,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
513394,Regents Gate,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
513394,Regents Gate,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
