Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.83
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,23.7
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
513394,Regents Gate,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
513394,Regents Gate,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
513394,Regents Gate,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
513394,Regents Gate,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
513394,Regents Gate,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.71
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.4
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.05
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
513394,Regents Gate,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.95
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.19
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
513394,Regents Gate,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
513394,Regents Gate,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
513394,Regents Gate,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
513394,Regents Gate,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
